Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,133.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,133.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,180.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,181.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96338
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94525
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93832
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97693
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98367
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88653
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99054
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98727
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91601
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97742
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97021
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95557
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97302
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95962
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93439
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,133.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,134.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,126.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95346
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9595
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91617
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.56
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93692
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99295
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.914
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97079
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96979
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95166
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9603
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9791
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98871
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9798
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88248
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,157.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,158.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,109.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96847
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92935
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93143
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93481
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99399
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93335
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95563
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97766
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9707
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98105
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96667
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9386
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96237
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94101
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94949
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
