Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,120.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,122.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,122.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,98.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98706
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98825
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89093
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,81.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9314
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96799
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93109
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94394
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98288
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97067
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97556
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96686
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93521
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.44
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99438
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92929
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9078
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,166.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,161.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,92.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9798
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92486
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93808
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.31
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94644
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97082
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93997
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99103
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98511
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92789
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95798
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96075
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94781
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98126
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94314
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8999
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,143.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,109.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,110.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96622
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96796
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95047
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.69
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90933
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9776
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89496
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98035
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98694
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94217
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.06
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88425
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96378
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92462
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.37
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97134
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89218
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94199
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.38
