Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,130.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,130.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,121.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90201
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97009
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95947
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.13
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95071
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97885
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82028
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98267
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98108
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9107
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97668
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98367
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82962
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.69
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97266
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91354
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90118
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,107.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,140.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,140.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96033
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94272
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88705
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95492
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99438
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97858
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96777
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9935
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92251
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87341
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95843
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93451
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97089
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8934
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81472
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,121.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,121.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,90.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88153
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85898
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91119
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.13
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.94
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89822
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96863
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85434
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98157
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99188
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88202
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96176
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95969
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96475
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.31
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97638
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97873
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89883
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.38
