Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,112.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93957
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.8548
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95703
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.81
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88086
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96402
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8891
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94144
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97971
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88641
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93201
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.948
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97678
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97626
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9791
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8938
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93109
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88458
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97983
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89212
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96854
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89209
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94586
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98758
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88516
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95477
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97031
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9859
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95279
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90481
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,136.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92535
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85812
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9841
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,89.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.81
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.37
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91492
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99475
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80749
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9418
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9873
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93616
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88855
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97034
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97531
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95261
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89908
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87509
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
