Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,115.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,115.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,144.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91604
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88315
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97519
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.81
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8948
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9678
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88791
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93539
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98523
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93274
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97296
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96457
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93259
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90726
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92425
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,100.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,100.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.81
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93603
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85861
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97882
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.94
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-44.18
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90005
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99515
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.67324
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95627
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93494
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97824
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96567
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98764
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92111
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90732
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89755
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,110.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,110.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,137.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8959
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.866
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9725
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-37.63
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90137
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96283
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80337
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94769
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94104
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.69
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90582
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97537
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97635
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.68
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93643
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89517
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89767
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
