Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,130.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,132.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90436
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86059
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96307
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.56
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.63
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8739
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93985
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81241
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.31
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88559
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98462
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93622
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93631
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96289
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9801
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91901
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91623
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93265
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,118.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94662
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.84424
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97079
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.31
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.69
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90164
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97668
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92212
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.06
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91098
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9881
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89679
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95828
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96283
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95636
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93701
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95596
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87753
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,106.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,112.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89404
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.8772
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97479
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.31
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85806
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97348
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93359
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94461
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98395
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89502
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88721
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95999
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98462
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.68
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9744
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91049
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89569
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.25
