Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,93.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97281
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88415
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98129
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,77.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.37
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88833
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96637
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8201
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96667
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98529
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89902
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99652
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94751
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98773
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92306
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93561
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93356
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,127.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,127.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,96.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,151.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.87
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93823
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86377
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98636
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86679
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96368
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84887
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96851
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88385
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90146
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94531
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97131
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91785
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97574
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98871
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,121.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,122.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,162.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,165.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9473
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88132
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.983
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.94
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8406
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97617
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8294
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94476
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98166
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90591
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95535
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97079
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98001
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95703
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89548
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.0
