Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,105.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,163.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94079
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89612
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97876
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.56
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87906
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97952
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83307
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94568
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9903
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93695
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.37
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93878
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98025
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90967
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95023
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91934
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99167
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,114.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,138.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,138.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91815
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91724
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96472
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.19
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.69
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.56
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84527
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95367
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90561
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.31
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87189
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98788
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94662
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98041
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97192
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95267
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93246
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97415
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99014
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,115.25
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,115.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,134.12
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,134.88
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92908
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9191
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96612
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84384
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96991
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89328
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93072
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98398
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94952
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91431
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97436
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97241
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92752
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99475
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98929
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.88
