Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,134.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,134.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,143.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91672
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89236
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9667
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.44
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.94
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8128
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96179
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88879
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92264
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98526
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93887
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.56
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88064
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98099
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98691
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93472
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9798
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98834
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,114.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,114.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,156.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.94
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86981
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91272
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97446
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.19
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91299
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9534
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94162
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94253
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99002
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89325
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91785
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98233
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92721
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9881
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98917
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,75.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,162.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,162.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9346
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89877
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98251
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86133
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99463
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88153
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94537
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89056
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93951
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.983
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98755
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92953
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9093
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98724
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
