Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,78.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,79.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,118.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,119.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,171.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,171.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9219
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88458
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98019
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.44
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86551
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95785
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90094
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93661
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97702
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90887
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.07
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93887
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9776
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9704
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93262
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90909
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98563
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,98.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,153.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,153.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94681
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90231
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97931
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94592
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93991
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96399
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98965
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92074
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.936
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97775
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95077
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.944
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91443
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98666
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,83.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,120.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97238
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89657
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98383
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,80.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89685
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98404
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93545
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95831
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97916
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93606
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90423
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97287
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94327
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94559
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96927
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98959
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
