Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,164.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,165.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.84234
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85745
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97568
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,61.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.44
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87192
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96451
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93777
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93411
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96649
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94601
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97589
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96347
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97259
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94015
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93787
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,157.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.44
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88223
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.84512
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97314
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.44
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.87
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92016
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95508
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87277
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92914
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97397
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93866
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94397
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96689
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9819
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9714
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9277
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98474
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,161.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,161.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.81
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94565
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96234
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85299
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.966
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90161
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94253
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97586
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91357
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94376
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96612
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98538
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97671
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93207
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98685
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
