Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,154.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,154.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.06
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95755
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.84131
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95987
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.06
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87146
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96265
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92642
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93661
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91577
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94366
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9805
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98505
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93591
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91373
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99069
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,157.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,158.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-26.56
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96631
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.80133
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95917
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93487
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95782
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88473
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95782
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96872
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91534
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91446
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97366
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98868
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93902
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92441
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98941
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,94.88
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,95.12
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,166.38
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,167.5
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90823
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.83221
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96173
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.43
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.69
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85333
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96573
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82406
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94757
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88562
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92514
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96936
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94601
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97784
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9042
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99176
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
