Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,144.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94464
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.8251
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,84.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.31
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90018
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97433
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94638
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95001
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97708
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91196
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.44
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88656
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97827
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9162
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97891
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.892
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99051
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,102.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,166.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,166.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92392
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.82788
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98294
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.31
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.19
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86694
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97726
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89413
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93457
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98587
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93637
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91171
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97217
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8547
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94498
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87427
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99402
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,167.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94629
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.82568
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95941
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87424
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97159
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96011
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95962
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98245
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93021
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97116
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9704
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97321
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95395
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97772
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99335
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
