Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,97.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,108.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,164.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.44
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92609
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.84292
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96014
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89322
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97076
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90726
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94702
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97845
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90088
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94934
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97556
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97156
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96738
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98373
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99329
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,108.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,158.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,158.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98349
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.875
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95822
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.81
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94336
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97537
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87124
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96973
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97745
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91608
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95044
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95831
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96686
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98163
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97647
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,115.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,114.25
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,125.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,125.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.37
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96258
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87607
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96246
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.87
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9704
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97217
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91897
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96017
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98193
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91131
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90909
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97595
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98083
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9368
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98379
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97733
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
