Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,117.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,136.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,136.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91278
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87427
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97443
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.69
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95938
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97766
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81308
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94147
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97967
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93555
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.19
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88931
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97427
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98868
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.44
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97333
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89966
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89999
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,100.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,100.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,99.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,149.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,152.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98062
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95798
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97574
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.06
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97681
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86505
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97559
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98251
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92761
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93317
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97546
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98737
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95431
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88724
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97311
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,125.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,123.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,123.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,163.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97366
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94717
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9758
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.06
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89139
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93591
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98151
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92511
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94849
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98141
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96967
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.81
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9534
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85425
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96832
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
