Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,112.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,112.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,126.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,149.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,149.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97452
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93817
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9776
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96191
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98703
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97754
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98285
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97971
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92294
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96359
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97974
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98212
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94336
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97272
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96323
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,126.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,171.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,172.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97024
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94742
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95001
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.94
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92895
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9646
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96612
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97357
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9733
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94662
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93252
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98477
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94562
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96521
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97348
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,122.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,144.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,144.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95386
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88388
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91803
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.06
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.56
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88647
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91653
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96194
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96323
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92782
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94873
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9733
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98389
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95358
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99149
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93866
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
