Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,104.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,124.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,125.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,113.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.914
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94137
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91977
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.19
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.56
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85455
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97375
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88769
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95972
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94495
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92575
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94769
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97699
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97241
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97452
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92239
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,106.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,132.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,132.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,111.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9689
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93112
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97195
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.06
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85647
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96176
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88971
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95938
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95236
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93573
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95251
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97537
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95575
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97665
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98932
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95648
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,123.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,124.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,132.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,132.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,130.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.13
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94269
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89212
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92575
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.87
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.06
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86935
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96466
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92422
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98926
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9339
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97937
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9527
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97498
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96329
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9606
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99448
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
