Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,113.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,126.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.56
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92819
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94263
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86392
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.69
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91708
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99139
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86658
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97824
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92807
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93469
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97607
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9808
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96796
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94446
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98276
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99033
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,110.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,110.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,142.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,146.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,128.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,128.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93539
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92505
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94424
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.13
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.94
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92111
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97208
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95557
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99509
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96912
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95254
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97079
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97607
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98602
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97705
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99509
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,138.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,131.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,175.12
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,175.5
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96738
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93674
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88775
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92898
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96689
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97082
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98724
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97766
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95526
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96594
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98059
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98434
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98563
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98062
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99524
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
