Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,142.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,142.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,144.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,170.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93661
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91073
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92529
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96573
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96335
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97101
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9762
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98581
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96359
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96545
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98013
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97546
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.06
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98566
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98196
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99524
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,142.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,143.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,148.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,174.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.81
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96555
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92276
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85843
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.44
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92703
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96249
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99127
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98404
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97424
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95749
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93393
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98093
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98071
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97839
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9899
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98581
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,142.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,142.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,150.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,170.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,170.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92123
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95142
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,82.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.06
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96487
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97119
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97653
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98819
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95135
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93677
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95041
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97778
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9855
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99124
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94098
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98383
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
