Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,212.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,212.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,135.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,175.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,175.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93875
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9462
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95123
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.69
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92059
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9744
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96561
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97992
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9931
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96771
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95727
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97671
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96509
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98508
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94659
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98135
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,143.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,172.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,172.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,165.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,166.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.63
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95962
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93735
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91559
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92047
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88269
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98016
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96759
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96988
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98523
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98083
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98129
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93942
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98837
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,183.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,183.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,161.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,160.88
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95328
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97577
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9046
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.13
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.37
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92163
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96838
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92883
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98456
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95608
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92731
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94025
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98569
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97775
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98755
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95746
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92825
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
