Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,161.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,161.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,189.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,189.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,133.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98239
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97552
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98621
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,81.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,87.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,88.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94153
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96945
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92953
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95969
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94583
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95828
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98843
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9776
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97852
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99057
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97556
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,187.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,188.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,218.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,195.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,197.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96594
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96878
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96417
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90967
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97235
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9285
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96381
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94824
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96988
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94675
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9881
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97662
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9931
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,162.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,162.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,209.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,210.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,192.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,193.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97079
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97266
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97845
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.32
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94205
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97449
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90976
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96234
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97858
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96744
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97156
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98941
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97238
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,61.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95969
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96805
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97763
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
