Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,147.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,148.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,203.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,203.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,184.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,185.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97714
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98532
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96298
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,110.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,110.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,110.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89834
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99652
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93616
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97754
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98907
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96701
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9881
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98465
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99234
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98495
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97183
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,178.25
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,179.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,265.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,266.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,200.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,201.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98376
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96768
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,78.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,142.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,142.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,142.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.44
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.19
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90936
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91382
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96967
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98755
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94601
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96191
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99451
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97266
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97613
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,198.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,203.62
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,327.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,328.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,159.5
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,160.12
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99243
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99136
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95547
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,99.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,99.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,141.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,142.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,141.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.31
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97046
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9913
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90097
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98914
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97971
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94885
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9704
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99185
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99524
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99362
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
