Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,262.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,262.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,320.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,322.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,180.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,190.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96594
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98221
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91867
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,97.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,97.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9473
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99564
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90704
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98441
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98343
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97702
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9769
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97711
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99719
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98892
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94095
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,78.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,226.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,227.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,270.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,271.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,156.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,157.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97522
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98273
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95505
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,110.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,110.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.44
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95401
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88547
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99237
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98975
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,68.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99533
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97302
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9866
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97314
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98636
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95062
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,241.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,282.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,282.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,192.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,192.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93759
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96014
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,97.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,97.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,97.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.31
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94626
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87146
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99066
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98108
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97382
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98267
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95322
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99435
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,93.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,94.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97217
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97577
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9508
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
