Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,173.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,174.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,236.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,215.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,216.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97003
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98312
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94629
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,106.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,106.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,106.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94659
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9791
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89837
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99332
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9798
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94305
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98822
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97955
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99438
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,78.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98297
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97537
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94528
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,208.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,208.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,244.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,250.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,190.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,194.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97598
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95074
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96896
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99112
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98868
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91339
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97687
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97311
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96408
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97586
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98782
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98401
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97546
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97391
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94717
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,214.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,215.12
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,210.75
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,211.38
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,180.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,183.62
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97772
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9711
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,124.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,124.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,124.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98785
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97153
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98923
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9765
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9563
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97723
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97888
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98712
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96478
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96435
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
