Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,221.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,222.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,262.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,263.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,213.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97577
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9657
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,95.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,96.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,79.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92041
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99185
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94858
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97339
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99033
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96771
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97253
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97205
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98566
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99484
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9823
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96497
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,248.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,249.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,234.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,234.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,198.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,199.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99362
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97607
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9519
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,117.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,117.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,117.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,87.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,87.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92837
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99393
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98318
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99622
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95819
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98361
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98105
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99481
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99286
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97134
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,328.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,332.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,298.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,298.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,193.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,193.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97452
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98132
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97168
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97961
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98892
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99115
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94205
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98938
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96918
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98468
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99368
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9697
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
