Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,254.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,254.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,252.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,253.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,215.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,215.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98035
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98019
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97601
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,68.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,91.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,91.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,91.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,83.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,83.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.37
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99585
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97006
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95544
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97293
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98892
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93863
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99719
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98392
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,90.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,91.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99322
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9906
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97024
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,313.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,314.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,245.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,245.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,213.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98129
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98547
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96045
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,84.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,111.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,111.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,111.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99466
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99448
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9487
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98355
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99414
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92602
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97821
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99051
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97107
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99252
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,248.25
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,265.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,296.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,296.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,232.12
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,232.62
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98956
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97226
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96432
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,95.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,96.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,83.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,68.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.69
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96139
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97626
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99139
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97964
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98151
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97144
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.992
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99182
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99002
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
