Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,234.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,235.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,245.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,245.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,283.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,283.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98584
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9704
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,105.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,106.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,106.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98956
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98441
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99777
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,99.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,99.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97427
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98038
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,83.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97876
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,269.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,271.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,306.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,307.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,314.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,315.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.987
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95956
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,84.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,109.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,110.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,109.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9805
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98773
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9892
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97583
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97562
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96939
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99429
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,5.81
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99802
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98312
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99396
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,252.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,254.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,289.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,290.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,274.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,275.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98663
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97598
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.949
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,80.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,91.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,91.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,91.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.44
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97873
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9928
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98917
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98602
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93326
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98083
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99304
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.69
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99023
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98859
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,230.5
