Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,231.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,283.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,283.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,240.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,240.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98819
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97235
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94366
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,89.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,85.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.06
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98044
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98282
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96237
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99103
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97269
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98791
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99512
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97565
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99002
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99408
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,237.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,253.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,253.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,260.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,260.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98401
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99225
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96884
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,143.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,146.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,144.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94928
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.987
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93729
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.987
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95438
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97867
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98703
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99222
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99527
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9946
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,256.12
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,258.88
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,299.62
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,302.75
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,226.25
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,226.5
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98462
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95685
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,115.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,115.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94092
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98453
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96384
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97217
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99197
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95291
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98151
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97171
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99567
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,83.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98721
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,209.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,213.62
