Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,272.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,272.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,230.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,231.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98773
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98013
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9624
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,91.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,99.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98318
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98953
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9873
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99197
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98642
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96487
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97388
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99225
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99661
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99188
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,261.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,263.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,284.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,285.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,247.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,251.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9808
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9873
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97659
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,116.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,117.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,116.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99631
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96625
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9834
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99454
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98584
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97491
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97543
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99551
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,80.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,80.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98831
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9935
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,236.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,237.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,319.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,319.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,275.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,282.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99216
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97528
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,93.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,128.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,129.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,129.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.19
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98593
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99466
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99252
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9758
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98816
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98062
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99313
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99277
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99182
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99203
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,291.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,293.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
