Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,309.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,310.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,257.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,257.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98044
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99057
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98047
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,129.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,129.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,129.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,79.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98538
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99753
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99268
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98779
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99753
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95416
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,100.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98169
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98508
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99695
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,90.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,91.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99326
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98911
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99725
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,74.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,237.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,237.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,362.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,363.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,293.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,297.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98761
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99301
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95706
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,83.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,83.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,143.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,144.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,144.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99322
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99429
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98328
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99295
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99753
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94745
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98508
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98975
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99518
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,73.12
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.31
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99072
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,284.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,284.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,367.5
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,368.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,229.25
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,237.75
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9845
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99457
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98117
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,81.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,143.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,144.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,143.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,87.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.81
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9599
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99271
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99136
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99521
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97522
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99713
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,252.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,255.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,335.12
