Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,336.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,263.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,273.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98892
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98911
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98431
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,115.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,115.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,115.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,98.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,99.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,99.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98938
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95669
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99475
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99222
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98691
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99042
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99048
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98849
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99765
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,247.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,247.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,279.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,288.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,290.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,290.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98953
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9664
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,116.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,117.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,117.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98352
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99707
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96945
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99301
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99521
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96838
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99234
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98172
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99524
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99414
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99533
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,206.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,207.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,320.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,327.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,261.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,262.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9953
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96353
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97913
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.69
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96927
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99725
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95157
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9765
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98508
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94928
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99023
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99728
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,86.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99606
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99243
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9967
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,241.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,247.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,264.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
