Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,270.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,271.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97556
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97125
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97284
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.57
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98749
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99509
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94659
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98587
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96826
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96567
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99509
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99658
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,88.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,88.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99771
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99765
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,89.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,236.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,245.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,317.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,317.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,241.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,242.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96387
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9679
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96197
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98871
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97366
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94864
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99561
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97082
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96881
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99457
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99768
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,111.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,111.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99646
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98746
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,200.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,200.38
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,298.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,299.25
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,269.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,270.12
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97903
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96786
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97586
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98825
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99399
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98117
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98135
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99255
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92871
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9874
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99686
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99506
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97168
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99286
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,227.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,230.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,234.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,234.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
