Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,259.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,261.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98169
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96069
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96881
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,77.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.82
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95074
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9953
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97253
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97278
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92499
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98166
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99722
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,102.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,102.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99149
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99203
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93524
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,190.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,192.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,248.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,258.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,217.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,219.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97736
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95785
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.918
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9537
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99277
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96793
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98013
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99463
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94449
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99628
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99008
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99347
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,75.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99802
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97546
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92624
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,247.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,248.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,237.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,238.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,165.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,166.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97583
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91153
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93918
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.13
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96243
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9906
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95727
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9205
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96933
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99207
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9899
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99149
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98953
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98434
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,175.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,187.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,200.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,201.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,198.38
