Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,199.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95883
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86596
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90597
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95706
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98013
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99243
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98993
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92322
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90741
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98935
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99747
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,126.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99277
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98743
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9039
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,177.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,228.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,233.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,218.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97769
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95428
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94943
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.94
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9624
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98355
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77469
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98007
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9953
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98181
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91336
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99704
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,113.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,118.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99454
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98633
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98337
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,173.38
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,173.88
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,231.12
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,232.25
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,238.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.31
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98196
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96982
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92712
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.56
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-39.57
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98251
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98587
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.70657
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97739
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99301
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96393
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96735
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99472
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99622
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,105.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,105.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99539
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99197
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98282
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,190.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,191.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,260.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,263.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,214.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
