Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.81
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98779
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96088
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86896
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.31
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.56
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95291
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99286
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85846
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95789
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98239
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98386
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9823
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99597
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,90.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,90.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99271
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98529
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9939
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,184.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,184.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,209.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,210.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,210.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,217.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98755
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96194
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95465
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.63
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97192
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99722
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78054
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9837
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96893
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98975
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98672
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99127
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.82
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99417
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98682
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98544
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,216.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,217.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,204.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,204.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,175.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,176.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96451
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95499
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92496
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99881
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95676
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99081
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98596
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96753
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97617
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98328
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99225
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,74.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,75.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98209
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97552
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,190.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,198.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,199.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,183.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,184.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
