Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.81
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98425
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93735
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85803
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97971
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99606
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88992
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99649
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97806
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95035
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99539
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98981
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98755
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97922
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,209.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,217.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,225.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,227.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,150.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99234
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97119
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92377
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,79.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.94
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98083
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99554
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96722
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99472
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99548
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9892
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90436
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98929
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,65.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99332
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9903
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95511
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,217.5
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,217.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,248.88
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,249.25
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,178.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,180.38
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99194
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93491
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9411
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,77.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9957
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99597
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97726
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.94
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99484
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97885
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99149
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99814
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,119.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,119.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99197
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96829
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98865
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,249.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,250.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,209.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,284.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,285.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
