Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98099
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97989
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96158
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,94.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,97.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,65.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99634
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99268
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94263
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97812
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99359
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98901
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97867
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99643
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,120.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,120.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.69
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98935
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96954
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,199.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,200.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,254.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,257.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,251.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,252.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9834
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99023
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96316
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,119.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,119.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,119.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.81
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98849
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98437
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9682
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.56
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9921
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9971
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.991
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96707
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99347
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99524
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97964
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97723
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,185.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,200.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,309.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,310.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,218.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,218.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99124
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98685
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91345
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,110.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,110.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,110.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99341
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99857
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96777
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95813
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98126
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99762
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99197
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,80.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97809
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95837
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92538
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,211.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,212.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,286.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,287.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
