Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99603
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94241
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93298
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,96.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,96.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,96.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.19
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97046
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99417
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97369
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9563
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99365
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9772
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99759
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98996
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,74.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99713
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93002
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97006
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,240.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,240.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,201.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,183.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,184.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97604
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94318
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,78.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,78.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.37
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97961
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97797
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96982
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99011
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9776
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97873
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99188
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.995
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99695
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93606
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96918
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,74.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,221.38
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,222.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,187.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,189.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,203.62
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,205.25
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98895
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.952
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97467
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89169
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.996
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99362
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.69
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99448
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97446
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95001
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97327
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99246
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98456
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97183
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98367
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,182.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,182.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,169.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,242.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
