Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95413
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95419
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96359
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8912
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99551
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98901
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99698
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98856
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99734
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95917
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99701
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,130.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,133.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99164
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93466
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98749
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,183.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,183.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,200.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,200.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,316.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,320.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.31
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9505
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93121
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93182
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98541
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95648
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98611
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98804
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9538
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99802
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,124.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,132.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,130.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98965
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94546
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99594
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,163.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,179.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,180.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,257.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,264.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96841
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96857
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95987
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,75.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92551
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9852
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81421
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97778
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97845
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93338
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96429
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99173
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99521
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,103.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,104.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97375
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9498
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,129.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,130.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,181.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,189.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,235.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,237.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.06
