Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95499
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97263
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97757
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,73.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89648
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98492
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99506
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98694
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94202
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99435
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99377
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93497
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99594
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,184.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,184.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,185.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,185.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,250.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,251.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97177
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95264
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96307
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,68.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9696
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9816
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75995
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97693
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98834
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97232
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99777
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98526
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99069
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,79.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.983
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93396
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99084
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,220.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,221.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,184.75
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,217.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,218.62
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98306
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94009
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9563
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.56
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97324
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98395
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82296
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98981
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98105
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97144
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98218
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97885
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98798
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92578
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96005
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,186.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,197.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,154.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,155.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,182.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
