Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98572
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94263
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91183
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97546
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98483
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82538
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9791
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96463
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96997
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97229
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9968
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,98.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,98.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99335
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94934
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95666
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,182.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,187.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,168.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,183.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,187.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9863
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93249
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97763
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.93
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92105
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98267
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83752
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98636
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97031
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99701
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98416
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99408
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99448
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92892
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95285
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,243.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,243.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,173.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,174.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,198.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97498
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92663
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91394
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.94
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97433
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98682
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98791
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9715
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95608
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98767
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99329
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.94
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96698
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98465
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9043
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,148.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,148.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,192.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,193.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,151.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.06
