Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.31
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96439
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88415
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93805
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98907
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9762
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99506
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97995
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99835
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99188
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,100.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89294
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97687
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,279.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,280.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,178.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,179.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,177.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,177.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94833
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98163
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93329
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,90.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,90.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,90.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-35.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97665
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98959
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.76373
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99823
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9928
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93439
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97708
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97623
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98892
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99271
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92129
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95331
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,220.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,222.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,197.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95657
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94809
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95813
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-38.06
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9899
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99387
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.72653
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99011
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99805
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99615
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,61.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99417
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98093
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98962
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96722
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99142
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,186.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,187.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,209.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,223.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,223.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
