Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.992
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91012
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90265
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.69
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.69
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9946
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98474
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85931
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99509
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9686
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96896
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97507
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99054
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98355
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97958
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96927
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,224.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,225.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,177.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,177.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,169.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,169.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95471
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98157
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92114
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97327
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98386
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93698
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98422
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98972
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97342
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96341
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99554
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9946
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,74.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99551
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99072
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93079
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,169.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,169.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,261.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,262.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,162.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,164.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97162
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98682
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88052
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,100.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,100.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92117
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92087
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97345
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98822
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92453
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94656
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98917
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99698
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94238
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,169.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,172.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,232.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,233.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,127.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.44
