Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.952
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97971
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92801
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,83.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,83.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98425
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9809
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99744
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98505
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96204
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94577
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98712
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98798
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,8.31
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98575
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96872
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92316
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,142.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,215.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,217.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,185.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,186.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95102
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97177
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98074
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96539
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.983
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81109
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99014
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96374
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96393
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9953
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97812
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.06
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98651
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95584
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94916
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,151.25
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,151.75
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,203.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,209.62
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,170.38
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96216
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97629
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90069
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98032
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98349
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97528
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98376
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99625
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98236
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98016
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98651
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97848
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97638
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98437
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97885
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,146.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,147.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,229.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,230.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,160.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
