Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98056
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96573
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97302
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.81
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98297
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9953
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99265
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98859
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98535
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99521
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98303
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,73.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99246
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98785
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90622
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,199.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,200.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,222.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,223.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,204.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,209.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98853
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96454
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,61.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98041
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98825
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96988
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96371
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99606
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96664
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89709
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97894
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,82.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99841
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96545
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97034
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,225.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,227.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,264.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,265.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,171.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93149
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90933
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88882
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9975
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96374
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95004
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98648
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98337
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96915
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99661
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89709
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97076
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,145.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,236.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,238.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,163.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,164.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
