Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97449
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97888
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86151
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90661
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98676
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9758
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98315
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99738
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99255
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96652
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96292
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9921
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,68.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99393
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98349
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98822
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,146.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,151.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,204.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,213.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,179.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,183.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97961
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95526
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94351
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96677
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99344
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94769
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89569
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99069
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97784
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97818
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97122
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97089
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,166.88
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,167.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,168.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,169.62
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,174.38
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,174.75
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97159
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98413
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94934
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.06
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.31
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89548
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93136
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99615
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95624
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98169
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97763
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99042
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92914
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90375
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,151.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,151.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,178.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
