Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95578
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97385
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89862
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97424
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99271
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9873
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99179
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99844
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99216
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,78.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96994
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98523
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97116
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99048
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98566
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92065
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,165.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,228.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,238.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,139.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,140.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89801
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94116
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96341
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.81
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93988
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96469
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93918
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99863
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94223
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95834
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99112
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97687
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.57
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99313
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91586
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,132.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,132.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,212.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,212.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9751
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94788
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93249
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.94
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96246
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98816
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91189
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99072
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99454
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98129
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97949
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98581
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99115
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9776
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92645
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,159.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,159.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,151.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,152.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,144.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95355
