Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99316
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95361
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,99.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,99.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,99.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.31
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93552
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98337
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90588
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96045
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99722
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9219
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9559
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99292
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98807
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97937
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92483
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95676
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,115.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,117.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,216.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,216.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,122.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93603
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98459
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94049
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91537
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99579
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93133
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93973
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99677
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92645
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98276
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99789
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97531
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.94
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98444
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90466
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87906
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,107.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,107.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,222.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,222.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,106.38
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9779
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88342
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.31
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91971
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94888
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98004
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96948
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99158
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92074
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98996
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99487
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96277
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.06
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98337
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92413
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89871
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,136.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,161.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,161.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98773
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97324
