Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89786
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94708
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95053
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8714
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,5.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,5.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94229
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98309
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91656
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98895
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97809
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98807
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92422
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98022
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93753
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,140.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,156.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,156.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,109.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.31
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96936
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97916
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9108
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.13
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91049
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98709
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97339
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97586
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93423
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.06
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97317
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99597
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90793
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97632
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97418
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94052
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,126.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,218.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,219.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,97.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9317
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92517
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90283
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.13
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94809
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96689
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94723
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96869
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98657
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8949
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92734
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98242
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93597
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96646
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92615
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,152.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,87.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.94
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92987
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91067
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88498
