Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,12.31
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.69
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90607
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94202
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93008
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98895
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97812
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91711
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91977
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96527
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94812
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97214
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98563
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90884
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,97.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,120.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9809
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91644
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97644
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.63
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.983
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98648
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93478
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98749
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9013
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96228
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97473
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98569
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9617
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98685
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91165
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,131.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,138.75
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,138.5
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.57
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.909
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.957
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94134
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.19
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.69
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92471
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99661
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97827
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99347
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92337
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94806
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9848
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98264
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.44
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93851
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98199
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89194
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,89.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,156.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,162.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,133.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96167
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90954
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92291
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
