Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91958
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96353
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98566
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9791
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91852
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92599
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.983
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94922
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.31
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95004
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94919
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93423
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,100.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,101.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,101.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96442
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94653
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93304
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.81
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89087
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96182
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79928
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95792
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92752
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.68
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90439
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98117
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96017
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92551
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92139
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92197
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,96.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,96.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97375
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91733
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98141
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,14.81
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89108
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95151
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86664
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97003
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98218
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92609
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95987
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97598
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95642
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9668
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9342
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90216
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,112.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,115.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,115.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99219
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93024
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97626
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
