Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-35.31
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92273
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96829
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78112
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.948
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97211
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93936
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95499
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98132
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94836
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92529
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91785
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89361
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,116.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,116.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,115.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95209
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90613
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97324
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.81
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89053
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97308
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83554
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95462
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9801
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94067
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.31
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9675
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97327
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9035
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.19
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93045
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92078
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88595
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,105.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.31
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98788
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88467
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89441
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85797
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95731
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89648
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99396
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97177
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93335
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97452
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98648
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90033
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95492
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91659
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89624
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,130.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,131.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,83.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97034
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88492
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93646
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
