Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.32
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.69
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.82406
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.966
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86358
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,5.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,5.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94897
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98093
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92758
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97778
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97961
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9729
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93146
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93957
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93036
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,94.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,104.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,104.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,110.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,110.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.94
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94366
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87393
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93597
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.06
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.43
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83328
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96411
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8002
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94995
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98996
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89166
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96905
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97604
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98035
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89996
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94189
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96823
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,107.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,108.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,106.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.44
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.974
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87079
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96429
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.37
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8732
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96271
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91257
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.56
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94894
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99088
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88019
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96667
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9397
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.44
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93597
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9758
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.884
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,88.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,115.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95648
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88086
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94791
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
