Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90289
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96933
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93854
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,5.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95172
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98944
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8772
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96417
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98151
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95755
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.69
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9592
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96289
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82473
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,115.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.69
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.63
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90622
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.867
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90237
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.56
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88489
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96521
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77115
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96893
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9874
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90039
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98019
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98199
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93845
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98044
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88745
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,105.75
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86911
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87747
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93561
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.31
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.06
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-37.31
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88098
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96646
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75525
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.69
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8826
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98718
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94665
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.966
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96967
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.68
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98398
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91815
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89523
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.13
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95306
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86288
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9527
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
