Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.81
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.19
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8645
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95584
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97147
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92938
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98016
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92804
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96158
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98605
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90024
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9523
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92615
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89401
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,88.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,109.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,92.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96356
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88855
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95126
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.06
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-35.44
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87164
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96805
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78143
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96002
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98596
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93637
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93603
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98074
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89831
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94922
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93878
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98798
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,112.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,112.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91952
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89163
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96255
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86184
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96548
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88882
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94748
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98181
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95248
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95221
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97671
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96509
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.06
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93457
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91849
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98749
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,107.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,131.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94543
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90823
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91449
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
