Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.63
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.06
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85885
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9696
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90701
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96118
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98157
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94043
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94357
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97299
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96304
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94424
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,84.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,118.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,118.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,126.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94318
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91687
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92343
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.56
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88113
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96545
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82977
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9245
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99078
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91638
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97388
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98016
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95544
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95779
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95734
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98544
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,110.88
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90259
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92444
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95831
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-41.37
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8685
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97476
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.71447
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96374
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98953
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93826
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.31
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96594
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98859
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92923
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96127
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93243
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99103
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,121.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,120.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,121.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.44
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91534
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92688
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82052
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
