Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.06
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.13
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.87
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84137
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98697
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79791
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96347
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98041
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89746
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97623
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9588
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95584
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92016
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,125.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,104.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.32
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9057
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92801
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82904
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.19
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.19
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-39.37
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85141
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.73446
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95721
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89874
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.69
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93948
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9776
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83185
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95468
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98325
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99356
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,127.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,103.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.07
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85995
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93304
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93313
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.81
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-46.31
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89868
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97549
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.64944
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97256
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98502
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89718
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95984
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91678
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93732
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99176
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,127.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,128.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94672
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93552
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95029
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,30.38
