Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,16.31
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.56
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90048
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94415
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89059
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95093
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97388
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95544
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93231
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97989
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92224
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9545
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98041
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99252
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,115.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93906
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.8992
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95996
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.69
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.87
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.81
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90323
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97382
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83743
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89895
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97412
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9588
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96469
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98056
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94543
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96289
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98071
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99069
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,114.75
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93497
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91043
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95505
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.94
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83716
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97366
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84381
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9613
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97238
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94604
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95911
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98062
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98056
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95575
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93079
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9931
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,138.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9288
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90106
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9454
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
