Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.19
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89477
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97473
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87225
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9487
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9624
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93994
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.07
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93475
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98172
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97107
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96805
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94168
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99286
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,144.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.37
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88739
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87131
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94751
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.87
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-40.07
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97082
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9754
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.71316
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95541
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97726
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95047
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93075
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98337
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94714
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96228
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90927
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99255
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,89.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,89.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,95.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,131.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.44
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85892
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9686
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92724
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88385
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9826
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79617
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90594
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9671
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91983
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95163
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98117
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97449
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97598
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94553
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98505
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,117.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,127.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,127.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.69
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8526
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92386
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85669
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,35.25
