Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.31
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85782
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97565
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85303
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.94
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94504
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96063
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86911
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94336
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92303
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96704
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94235
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9855
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,103.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,103.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.69
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8854
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.82937
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85806
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.06
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,12.37
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.56
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89425
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95895
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81451
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96338
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96728
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90277
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94891
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97778
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95413
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98254
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9346
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98776
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,109.88
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94452
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.82141
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87469
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.19
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90994
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9787
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82654
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96823
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97046
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92187
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95392
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98334
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94702
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9823
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90802
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,107.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,107.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,111.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88824
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.82312
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97498
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.38
