Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.31
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9205
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96344
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89618
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97144
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95758
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92245
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.06
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93054
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97858
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96588
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97794
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90784
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98862
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,141.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,148.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.31
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89007
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87103
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95343
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.63
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94522
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96023
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80053
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94458
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94638
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91324
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94394
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97952
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98871
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97864
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92264
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98727
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,153.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94131
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95389
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93207
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.44
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.06
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-34.81
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93878
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96677
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77569
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95669
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94653
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88391
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96588
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97198
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96979
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97964
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96313
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99078
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,106.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,114.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,144.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,145.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90463
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96805
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84192
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.12
