Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92505
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96371
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9078
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97144
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95383
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90561
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9516
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98425
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96518
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97919
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97009
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99255
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,128.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.94
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88702
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97144
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83841
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.94
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92691
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95615
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9602
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9379
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96738
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9476
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96185
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97839
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92822
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98462
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96481
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98572
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,101.5
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,128.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,128.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,115.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,115.88
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.69
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.94
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87347
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97275
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91714
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.31
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91394
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97226
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98087
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96353
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9657
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94827
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95969
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97708
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92081
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97736
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96637
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98813
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88312
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97797
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93552
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.12
