Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.81
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.06
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86572
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97394
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98013
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98575
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97998
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93692
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9555
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96616
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95834
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97897
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96197
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98947
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,105.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,134.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,146.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.63
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90649
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97848
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91659
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.69
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.37
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87515
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96188
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97995
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98895
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98654
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92096
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95502
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97662
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98108
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9794
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96112
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89059
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,115.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,144.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,145.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,126.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.31
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93378
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97748
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93375
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.56
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.82
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8959
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97015
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97562
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98132
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92804
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93622
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97546
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96594
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98807
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94211
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93753
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,142.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,143.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,124.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,124.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94885
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95773
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93906
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
