Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87866
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96661
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98776
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98886
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97031
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93295
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93652
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97452
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98288
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97891
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95364
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94708
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,119.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,119.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,122.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,141.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,141.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93143
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97696
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92096
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.19
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88165
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99295
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98242
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95352
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93976
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95697
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9794
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99182
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98025
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93552
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94791
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,109.75
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,154.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,160.25
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,148.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
